Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,30.5
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,11.64
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,24.88
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,7.78
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,65.4
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,104.6
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,34.4
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,60.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,60.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,60.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.31
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,50.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.28
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,40.0,N Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.2
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.15
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,30.6
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,11.34
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,22.68
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,8.09
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,60.4
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,96.8
315393,Kinnerton Way,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,60.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,60.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.64
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,50.0,N Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.91
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,40.0,N Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,56.2
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.65
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.45
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,42.6
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,30.6
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,17.45
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,25.37
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,8.18
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,73.7
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,107.1
315393,Kinnerton Way,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,60.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,60.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,60.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.93
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,50.0,N Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.28
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,40.0,N Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,55.4
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.17
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.64
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,47.9
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,30.7
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,16.13
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,28.86
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,9.12
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,78.6
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,120.4
315393,Kinnerton Way,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,40.0
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,60.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,60.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,60.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,60.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,50.0,N Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.2
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,40.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.69
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,30.7
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,9.62
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,20.74
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,8.79
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,59.2
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,90.0
315393,Kinnerton Way,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,60.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,60.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,60.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,60.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,50.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.65
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,40.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.49
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,11.6
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,17.13
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,8.47
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,47.5
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
315393,Kinnerton Way,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,60.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,60.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,60.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,60.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.26
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,50.0,N Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.64
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,40.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.72
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,12.13
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,15.47
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,13.6
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,67.1
315393,Kinnerton Way,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,59.6
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,60.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,60.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,60.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,50.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.42
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.73
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,30.9
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,8.95
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,14.39
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,7.85
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,42.4
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,41.1
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,62.3
315393,Kinnerton Way,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,34.8
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,60.0,L2 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,60.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,60.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,60.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
