Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.83
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,50.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.66
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,40.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.26
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.93
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,30.9
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,9.3
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,21.46
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,7.16
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,62.3
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,90.6
315393,Kinnerton Way,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,60.0,L2 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,60.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,60.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,60.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.22
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,50.0,N Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.1
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.16
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,40.0,N Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,30.9
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,11.13
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,26.2
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,8.45
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,73.8
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,109.5
315393,Kinnerton Way,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,60.0,L2 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,60.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,60.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,60.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,50.0,N Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.14
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,40.0,N Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.5
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.31
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,36.0
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,31.0
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,15.97
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,23.69
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,8.33
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,77.4
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,100.9
315393,Kinnerton Way,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,60.0,L2 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,60.0,L1 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,60.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,60.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,60.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.78
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,50.0,N Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.51
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,40.0,N Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.97
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,40.3
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,31.0
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,8.25
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,29.93
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,8.34
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,86.4
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,37.9
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,124.9
315393,Kinnerton Way,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,37.6
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,60.0,L2 Active Power,kW,4.05
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,60.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,60.0,L2 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,60.0,L1 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,50.0,N Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.37
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,40.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.08
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,31.0
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,13.77
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,19.57
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,9.66
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,72.4
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,60.2
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
315393,Kinnerton Way,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,60.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,60.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,60.0,L1 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,50.0,N Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.51
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,40.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.42
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,31.0
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,10.2
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,14.68
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,8.74
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,46.8
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,63.3
315393,Kinnerton Way,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,38.7
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,60.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,60.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,50.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,40.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.2
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.99
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,37.6
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,31.0
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,13.45
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,18.24
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,7.8
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,63.2
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
315393,Kinnerton Way,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,34.4
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,60.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,60.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,50.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.09
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,40.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.41
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
