Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.88
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,11.4
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,15.03
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,10.74
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,42.1
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,50.3
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
315393,Kinnerton Way,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,60.0,L2 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,60.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,60.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,60.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,50.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.13
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,40.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.06
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.8
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,11.88
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,19.02
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,10.54
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,51.2
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
315393,Kinnerton Way,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,60.0,L2 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,60.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,60.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.12
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.49
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,50.0,N Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.88
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.09
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,40.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.18
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.45
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,7.94
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,23.56
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,13.46
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,52.6
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,39.7
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
315393,Kinnerton Way,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,60.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,60.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.15
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.49
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,50.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.33
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,40.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.83
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,5.42
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,25.31
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,11.93
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,62.4
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,106.7
315393,Kinnerton Way,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,51.4
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,60.0,L2 Active Power,kW,9.48
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,60.0,N Current (RMS),A,41.4
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,60.0,L2 Current (RMS),A,43.1
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,60.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.29
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,50.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,40.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,5.49
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,24.96
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,9.4
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,72.6
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
315393,Kinnerton Way,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,41.1
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,60.0,L2 Active Power,kW,9.29
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,60.0,N Current (RMS),A,42.5
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,60.0,L2 Current (RMS),A,43.9
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,60.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.79
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,50.0,N Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.75
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.77
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,40.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.52
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,6.32
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,28.66
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,14.7
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,72.0
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,122.6
315393,Kinnerton Way,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,60.0,L2 Active Power,kW,9.69
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,60.0,N Current (RMS),A,42.8
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,60.0,L2 Current (RMS),A,46.4
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,60.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,50.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.1
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.79
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,40.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,7.69
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,25.83
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,13.78
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,61.6
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,35.9
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,109.6
315393,Kinnerton Way,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,59.7
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.61
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,60.0,L2 Active Power,kW,13.94
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,60.0,L1 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,60.0,N Current (RMS),A,54.4
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,60.0,L2 Current (RMS),A,59.0
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,60.0,L1 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,50.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.57
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,40.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,7.72
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,28.73
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,12.74
