Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,73.2
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,120.7
315393,Kinnerton Way,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,60.0,L2 Active Power,kW,7.07
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,60.0,L1 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,60.0,N Current (RMS),A,37.0
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,60.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,60.0,L2 Current (RMS),A,38.9
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,60.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,50.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.13
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,40.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,31.2
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,6.31
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,25.7
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,12.11
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,67.6
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,111.1
315393,Kinnerton Way,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,52.3
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,60.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,60.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,60.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,50.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.11
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,40.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.3
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,31.2
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,6.76
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,13.11
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,11.12
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,31.9
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
315393,Kinnerton Way,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,60.0,L1 Active Power,kW,3.96
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,60.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,60.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,60.0,L1 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,50.0,N Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,40.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,31.2
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,4.44
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,13.81
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,11.67
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,32.2
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,59.6
315393,Kinnerton Way,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,50.2
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,60.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,60.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,60.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,50.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,40.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,5.66
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,14.27
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,7.66
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,40.0
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
315393,Kinnerton Way,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,33.8
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,60.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,60.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.31
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,50.0,N Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.82
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,40.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.43
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.4
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.35
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,5.88
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,29.38
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,10.62
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,84.8
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,130.2
315393,Kinnerton Way,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,47.1
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,60.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,60.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,50.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.95
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,40.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,7.7
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,21.62
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,14.23
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,47.9
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
315393,Kinnerton Way,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,60.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,60.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,60.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.88
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,50.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.36
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,40.0,N Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.17
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,7.55
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,12.5
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,19.31
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,45.6
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,35.1
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
315393,Kinnerton Way,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,60.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,60.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,60.0,L1 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.71
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,50.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.05
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,40.0,N Current (RMS),A,21.8
