Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,7.0
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,9.33
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,17.83
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,40.1
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,32.8
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
315393,Kinnerton Way,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,77.7
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,60.0,L1 Active Power,kW,4.13
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,60.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,60.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,60.0,L1 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.93
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,50.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,40.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,8.43
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,12.37
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,16.35
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,38.9
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
315393,Kinnerton Way,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,60.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,60.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.48
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,50.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,40.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,5.14
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,9.75
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,12.99
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,28.1
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,44.3
315393,Kinnerton Way,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,60.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,60.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,50.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.97
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,40.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,5.8
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,14.0
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,10.94
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,61.4
315393,Kinnerton Way,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,47.3
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,60.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,60.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,60.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,60.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,50.0,N Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.21
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,40.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,7.26
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,10.8
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,13.06
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
315393,Kinnerton Way,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,60.0,L3 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,60.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,60.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,60.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,50.0,N Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,40.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,8.03
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,11.4
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,11.45
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,40.7
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
315393,Kinnerton Way,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,60.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.71
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,50.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.27
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,40.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,5.67
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,13.58
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,12.32
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,57.8
315393,Kinnerton Way,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,52.7
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,60.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.62
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,50.0,N Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.09
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,40.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
