Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,3.68
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,9.83
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,15.43
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
315393,Kinnerton Way,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,60.0,L2 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,60.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,60.0,L2 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,50.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.21
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,40.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,4.2
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,10.39
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,11.89
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
315393,Kinnerton Way,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.47
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,60.0,L2 Active Power,kW,3.57
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,60.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,60.0,L2 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,50.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.51
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,40.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,31.2
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,5.15
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,9.21
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,10.95
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,40.5
315393,Kinnerton Way,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.45
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,60.0,L2 Active Power,kW,4.33
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,60.0,N Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,60.0,L2 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,50.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.46
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.19
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,40.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.34
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,11.44
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,9.9
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
315393,Kinnerton Way,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,60.0,L2 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,60.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,60.0,L2 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,60.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,50.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,40.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.13
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,31.0
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,5.6
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,11.26
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,48.6
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,60.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.03
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,50.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,40.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.94
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,31.0
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,7.26
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,11.03
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,47.9
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,60.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,60.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,50.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.71
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,40.0,N Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.4
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.81
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,30.9
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,12.07
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,8.92
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
315393,Kinnerton Way,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,60.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,60.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,60.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,50.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.14
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,40.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.78
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,3.71
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,4.98
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,11.5
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,60.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,60.0,L1 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
