Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,50.0,N Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.32
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,40.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.89
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,5.96
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,14.48
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,60.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,60.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.92
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,50.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,40.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.05
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,4.74
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,12.65
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,33.8
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,60.0,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,60.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,60.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,60.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,50.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,40.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.03
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,30.7
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,6.31
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,11.29
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,60.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,60.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,50.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,40.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.17
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,3.57
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,6.89
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,9.62
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,42.3
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,60.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,60.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,50.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,40.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,5.09
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,7.11
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,6.65
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,30.7
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,60.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,60.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,50.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,40.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.17
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,4.35
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,7.42
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,6.37
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,34.5
315393,Kinnerton Way,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,60.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,60.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,60.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,50.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.07
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,40.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,5.17
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,8.39
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,10.13
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,60.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,60.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,50.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.29
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,40.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
