Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,30.7
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,3.93
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,6.88
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,11.32
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,48.8
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,60.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,50.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,40.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.66
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,30.6
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,5.55
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,7.43
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,60.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,60.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,60.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,50.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,40.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.68
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.09
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,30.5
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,4.32
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,5.27
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,9.01
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,32.3
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,60.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,60.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,50.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.84
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.46
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.52
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,40.0,N Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.3
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,30.4
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,10.41
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,8.96
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,9.86
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
315393,Kinnerton Way,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,43.4
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,60.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,50.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.37
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.07
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.18
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,40.0,N Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.86
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,30.4
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,13.97
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,8.5
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,8.45
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,53.3
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
315393,Kinnerton Way,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,37.4
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,60.0,L1 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,60.0,N Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,60.0,L1 Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,50.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.28
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.66
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,40.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.4
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.16
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,7.97
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,15.11
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,44.1
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
315393,Kinnerton Way,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,60.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,60.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,50.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.12
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.56
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,40.0,N Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.87
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,4.46
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,9.91
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,12.13
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
315393,Kinnerton Way,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,60.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,60.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,50.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.92
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,40.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.89
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,6.41
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,6.38
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,9.89
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,29.0
