Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,60.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,50.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.97
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,40.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.2
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.67
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,42.4
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,30.2
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,11.23
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,7.37
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,10.67
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,55.0
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,60.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,60.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,50.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.97
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.8
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,40.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.44
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,7.68
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,9.88
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,11.48
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,29.5
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
315393,Kinnerton Way,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,49.1
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,60.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,60.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,60.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,50.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.19
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.45
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,40.0,N Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.8
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.8
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.61
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,15.67
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,10.1
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,14.44
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,58.6
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,67.3
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,45.9
315393,Kinnerton Way,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,60.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,60.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,60.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,60.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.41
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,50.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.8
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.14
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.68
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,40.0,N Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.7
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,56.8
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.19
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,9.12
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,14.86
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,18.38
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,34.5
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
315393,Kinnerton Way,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,76.7
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,60.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,60.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,60.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,50.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.71
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.65
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.1
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,40.0,N Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.9
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,50.3
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.95
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,8.51
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,7.73
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,19.7
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,48.8
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,40.4
315393,Kinnerton Way,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.8
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,60.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,60.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,50.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.48
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.5
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,40.0,N Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,48.4
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.9
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,29.6
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,9.83
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,6.01
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,18.9
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,47.0
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,60.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,60.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,60.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.14
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.2
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,50.0,N Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.19
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.64
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,40.0,N Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,57.3
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,29.6
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,8.88
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,16.34
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,26.2
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,43.1
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
315393,Kinnerton Way,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,60.0,L2 Active Power,kW,4.06
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,60.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,60.0,L2 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.73
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,50.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.59
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.86
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.35
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,40.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
