Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,13.02
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,15.28
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,15.97
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,57.9
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
315393,Kinnerton Way,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.48
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,60.0,L2 Active Power,kW,4.97
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,60.0,N Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,60.0,L2 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,60.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.46
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,50.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.52
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.69
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,40.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,8.89
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,11.46
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,9.47
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,34.5
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,40.7
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
315393,Kinnerton Way,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.59
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,60.0,L2 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,60.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,60.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,60.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,50.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,40.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,4.48
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,9.7
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,11.23
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
315393,Kinnerton Way,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,60.0,L2 Active Power,kW,3.92
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,60.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,60.0,L2 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,50.0,N Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,40.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,11.48
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,6.08
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
315393,Kinnerton Way,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,60.0,L2 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,60.0,L1 Active Power,kW,7.56
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,60.0,N Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,60.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,60.0,L1 Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.9
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,50.0,N Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,40.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,29.2
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,5.58
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,10.91
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,20.78
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,47.3
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,46.7
315393,Kinnerton Way,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,90.3
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,60.0,L2 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,60.0,N Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,60.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,60.0,L1 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.11
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.79
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,50.0,N Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.5
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,40.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,5.41
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,13.0
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,17.55
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
315393,Kinnerton Way,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,60.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,60.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,60.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.52
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.33
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,50.0,N Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,40.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.77
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,9.56
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,10.41
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,11.13
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,38.9
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,46.7
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
315393,Kinnerton Way,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,48.3
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,60.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,60.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,60.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.57
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,50.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.54
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,40.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,29.1
