Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,11.23
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,14.09
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,9.09
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,47.5
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,62.8
315393,Kinnerton Way,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,60.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,60.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,60.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.04
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,50.0,N Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,40.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.49
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,8.82
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,12.78
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,10.29
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,36.8
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
315393,Kinnerton Way,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,60.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,60.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.37
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.07
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,50.0,N Current (RMS),A,34.7
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,47.1
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,40.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,9.02
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,16.98
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,12.42
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,41.3
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
315393,Kinnerton Way,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,60.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,60.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.34
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,50.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,40.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.17
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,10.79
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,9.08
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,11.05
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
315393,Kinnerton Way,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,60.0,L1 Active Power,kW,5.4
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,60.0,N Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,60.0,L1 Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.32
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,50.0,N Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,31.9
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.38
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,40.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,13.69
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,7.24
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,17.02
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,46.1
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,58.6
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,72.7
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,60.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,60.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,60.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,50.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.48
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,40.0,N Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.24
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,18.3
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,7.28
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,8.32
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,63.0
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,50.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.26
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,40.0,N Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.1
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,19.65
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,11.52
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,5.42
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,74.2
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,53.8
315393,Kinnerton Way,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,60.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,60.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,50.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.34
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,40.0,N Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,16.51
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,8.68
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,10.51
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,51.6
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,73.1
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
315393,Kinnerton Way,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,45.6
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,60.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,60.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,60.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,60.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.39
