Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,50.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.85
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,40.0,N Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.95
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,9.78
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,9.42
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,14.85
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,35.5
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,43.7
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,43.7
315393,Kinnerton Way,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,60.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,60.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,50.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.91
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.26
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,40.0,N Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,72.4
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (RMS),A,31.9
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,9.23
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,24.88
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,11.51
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,56.1
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,42.9
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
315393,Kinnerton Way,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,49.7
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,60.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,60.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,50.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.54
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.01
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,40.0,N Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,6.41
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,11.64
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,14.41
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
315393,Kinnerton Way,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,60.0,L3 Active Power,kW,5.96
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,60.0,N Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,60.0,L3 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,60.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.61
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,50.0,N Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.67
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,40.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,10.72
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,15.3
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,12.56
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,41.4
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,65.8
315393,Kinnerton Way,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,60.0,L3 Active Power,kW,10.48
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,60.0,L1 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,60.0,N Current (RMS),A,39.7
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,60.0,L3 Current (RMS),A,44.1
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,60.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,60.0,L1 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.06
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,50.0,N Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.25
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,40.0,N Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,16.87
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,14.73
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,14.7
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,46.3
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,65.8
315393,Kinnerton Way,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,65.1
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,60.0,L3 Active Power,kW,2.75
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,60.0,N Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,60.0,L3 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,60.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.61
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.85
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,50.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.82
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,40.0,N Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.93
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.32
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,12.63
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,14.13
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,24.22
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,48.2
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,59.3
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
315393,Kinnerton Way,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,101.9
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,60.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.8
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,50.0,N Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,40.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,5.46
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,8.46
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,17.71
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,45.3
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,60.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,60.0,L2 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,60.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.56
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,50.0,N Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
