Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,3.55
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,7.89
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,16.03
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,43.1
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,60.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,60.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.45
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,50.0,N Current (RMS),A,38.7
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,46.9
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,40.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,3.64
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,10.89
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,15.63
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
315393,Kinnerton Way,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.42
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,60.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,60.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.35
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,50.0,N Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,40.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,7.09
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,17.79
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,14.07
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,42.8
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
315393,Kinnerton Way,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,60.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,60.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.99
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,50.0,N Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,40.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,5.64
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,13.25
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,14.55
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,31.2
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,56.3
315393,Kinnerton Way,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,61.4
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,60.0,L1 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,60.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,60.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,60.0,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.09
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,50.0,N Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,40.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,3.64
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,8.59
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,16.63
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,39.1
315393,Kinnerton Way,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,60.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,60.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.15
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,50.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.74
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,40.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,4.27
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,10.67
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,12.6
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
315393,Kinnerton Way,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.41
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,50.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,40.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,4.15
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,9.28
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,9.02
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,41.9
315393,Kinnerton Way,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,39.9
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,60.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,50.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,40.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,29.2
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,4.81
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,6.79
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,6.77
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
