Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,60.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,60.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,50.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,40.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,4.12
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,8.11
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,5.37
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
315393,Kinnerton Way,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,60.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,60.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,50.0,N Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,30.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,3.68
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,7.04
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,7.32
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,50.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,40.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,4.11
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,6.84
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,5.45
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,28.1
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,60.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,50.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,40.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,30.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,3.68
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,7.78
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,6.95
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,35.1
315393,Kinnerton Way,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,50.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.8
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,40.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,30.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,4.52
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,9.5
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,7.77
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
315393,Kinnerton Way,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,60.0,N Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,50.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,40.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,6.36
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,8.07
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,5.91
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,60.0,N Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,50.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,40.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,4.81
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,6.99
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,5.04
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,60.0,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,50.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,40.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
