Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,4.39
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,7.46
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,5.06
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,50.0,N Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,40.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,4.45
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,7.91
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,5.53
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,43.1
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,50.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,40.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,30.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,4.53
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,8.87
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,6.2
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,39.4
315393,Kinnerton Way,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,50.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.7
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,40.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,29.6
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,5.75
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,9.01
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,8.96
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,31.2
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
315393,Kinnerton Way,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,40.9
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,50.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.64
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,40.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,29.6
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,4.09
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,7.05
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,11.09
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,50.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,40.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,29.7
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,4.81
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,6.56
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,5.56
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,50.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,40.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,4.12
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,8.48
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,5.5
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,50.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,40.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
