Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,5.11
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,7.41
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,5.76
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,60.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,50.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,40.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,4.51
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,8.08
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,6.53
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,60.0,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,50.0,N Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,40.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,4.86
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,10.74
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,7.18
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,32.6
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
315393,Kinnerton Way,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,50.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,40.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,7.11
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,11.55
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,7.82
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,33.8
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
315393,Kinnerton Way,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,50.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.89
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,40.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,4.72
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,11.94
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,7.95
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
315393,Kinnerton Way,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.94
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,50.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,4.6
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,13.44
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,9.53
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
315393,Kinnerton Way,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,41.3
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.16
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,50.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.57
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,40.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,30.2
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,16.01
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,8.2
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,34.4
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,67.8
315393,Kinnerton Way,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.9
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,50.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.92
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.16
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,40.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,18.2
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,13.26
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,41.0
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
315393,Kinnerton Way,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.52
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,50.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
