Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.26
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.95
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,40.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,17.29
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,12.34
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
315393,Kinnerton Way,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.51
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,50.0,N Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.64
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.3
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,40.0,N Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.5
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,30.4
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,4.58
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,22.67
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,15.11
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
315393,Kinnerton Way,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,64.2
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.66
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.28
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,50.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.62
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.37
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.54
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,40.0,N Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.2
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.67
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,31.9
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,30.4
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,11.58
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,22.17
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,15.5
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,35.9
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
315393,Kinnerton Way,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.4
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.29
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,50.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.47
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.03
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,40.0,N Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,53.1
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,30.5
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,10.97
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,24.0
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,14.94
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,49.1
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,100.9
315393,Kinnerton Way,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.2
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.49
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,50.0,N Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.52
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.29
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,40.0,N Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,56.8
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.5
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,30.5
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,7.48
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,24.94
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,18.98
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,104.9
315393,Kinnerton Way,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,80.9
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,60.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.51
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,50.0,N Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.78
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.38
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.34
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,40.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,30.6
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,7.82
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,20.24
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,11.97
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
315393,Kinnerton Way,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,50.8
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.57
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,50.0,N Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.56
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.91
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,40.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,30.7
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,8.12
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,19.9
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,13.23
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,40.0
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
315393,Kinnerton Way,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.64
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,50.0,N Current (RMS),A,45.2
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.98
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.23
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,40.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.98
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
