Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,8.31
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,12.76
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,14.09
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,55.2
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,37.1
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
315393,Kinnerton Way,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,59.9
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,60.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,50.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.3
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,40.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,8.22
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,9.01
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,14.18
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,50.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.96
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.61
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,40.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,8.6
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,7.53
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,13.45
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,33.1
315393,Kinnerton Way,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,50.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.44
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,40.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,30.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,8.59
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,8.46
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,11.72
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.9
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,60.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,60.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,50.0,N Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.29
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,40.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,30.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,5.69
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,8.49
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,12.26
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,30.7
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
315393,Kinnerton Way,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,51.9
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.42
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,50.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,40.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.41
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,6.46
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,10.84
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,11.15
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
315393,Kinnerton Way,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.41
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,50.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,40.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,6.91
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,8.69
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,10.65
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,60.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.41
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,50.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.1
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,40.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,29.2
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,5.67
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,11.2
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,9.33
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
315393,Kinnerton Way,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,40.4
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
