Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,50.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,40.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,5.49
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,12.15
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,7.22
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,32.8
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
315393,Kinnerton Way,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,50.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,40.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.98
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,7.63
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,10.22
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,8.61
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,44.7
315393,Kinnerton Way,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,37.6
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,50.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,40.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,7.45
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,9.08
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,9.11
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,33.7
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
315393,Kinnerton Way,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,50.0,N Current (RMS),A,31.9
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,40.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,7.74
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,9.73
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,7.65
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,50.8
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
315393,Kinnerton Way,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,33.1
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,60.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,50.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.68
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,40.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,8.31
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,11.48
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,7.76
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
315393,Kinnerton Way,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,60.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,60.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,50.0,N Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.07
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,40.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,6.85
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,12.36
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,6.8
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,41.0
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
315393,Kinnerton Way,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,60.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,60.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,50.0,N Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,40.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,7.49
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,11.83
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,7.46
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,42.4
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,34.5
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
315393,Kinnerton Way,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,60.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,60.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,50.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.18
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,40.0,N Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.9
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
