Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,6.78
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,12.22
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,15.73
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,30.9
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
315393,Kinnerton Way,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,60.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,60.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,50.0,N Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.07
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.12
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,40.0,N Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.7
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,8.04
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,16.43
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,16.01
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
315393,Kinnerton Way,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,60.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,60.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,60.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,50.0,N Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.3
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.26
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,40.0,N Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,7.93
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,14.1
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,14.77
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,38.9
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
315393,Kinnerton Way,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,60.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,60.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,60.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,60.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,50.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.67
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.51
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,40.0,N Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.7
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.97
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,8.32
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,20.07
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,16.09
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,48.4
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
315393,Kinnerton Way,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,60.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,60.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,60.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,60.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,50.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.03
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,40.0,N Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.5
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,8.43
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,13.29
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,25.3
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,51.4
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,57.7
315393,Kinnerton Way,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,60.0,L2 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,60.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,60.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,60.0,L2 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,50.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.82
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,40.0,N Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,29.6
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,12.58
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,13.63
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,15.8
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
315393,Kinnerton Way,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,60.0,L2 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,60.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,60.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,60.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,60.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,50.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,40.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.2
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.52
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,29.6
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,8.53
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,14.7
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,16.31
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,62.5
315393,Kinnerton Way,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,68.8
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,60.0,L2 Active Power,kW,4.33
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,60.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,60.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,60.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,60.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.3
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,50.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.21
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.57
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.72
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,40.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,29.6
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
