Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,12.03
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,24.16
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,15.39
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,56.8
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,103.0
315393,Kinnerton Way,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,60.0,L2 Active Power,kW,4.64
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,60.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,60.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,60.0,L2 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,60.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.14
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,50.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.56
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.79
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.65
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,40.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.96
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,29.6
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,16.19
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,22.66
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,12.04
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,62.5
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,95.6
315393,Kinnerton Way,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,51.9
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,60.0,L2 Active Power,kW,4.17
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,60.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,60.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,60.0,L2 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,60.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.2
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,50.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.28
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.22
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,40.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.75
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,47.0
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,29.7
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,17.03
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,20.21
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,12.58
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,57.9
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,85.9
315393,Kinnerton Way,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,60.0,L2 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,60.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,60.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,60.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,60.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.41
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.72
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,50.0,N Current (RMS),A,25.9
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.52
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.5
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,40.0,N Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.7
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,32.6
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,11.64
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,18.09
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,13.75
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,54.8
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
315393,Kinnerton Way,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,58.6
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,60.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,60.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,60.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,60.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.32
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,50.0,N Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,51.5
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.68
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,40.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.77
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,12.16
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,30.7
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,11.15
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,83.4
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,54.5
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,129.2
315393,Kinnerton Way,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,49.3
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,60.0,L2 Active Power,kW,4.26
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,60.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,60.0,L2 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,60.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,13.66
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,50.0,N Current (RMS),A,41.3
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,57.6
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.93
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.87
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,41.5
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,14.74
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,30.02
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,12.07
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,81.8
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,127.3
315393,Kinnerton Way,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,52.8
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,60.0,L2 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,60.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,60.0,L2 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,60.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.03
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,50.0,N Current (RMS),A,41.6
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,55.8
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.22
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.31
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,40.0,N Current (RMS),A,37.3
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,53.5
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.32
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.39
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,33.1
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,16.94
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,24.41
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,19.05
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,59.5
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,103.7
315393,Kinnerton Way,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,84.7
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,60.0,L2 Active Power,kW,3.97
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,60.0,L1 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,60.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,60.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,60.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,60.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.16
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,50.0,N Current (RMS),A,33.8
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.32
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,40.0,N Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,60.2
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,10.9
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,16.44
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,25.28
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,54.6
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
315393,Kinnerton Way,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,106.4
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,60.0,L3 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,60.0,L2 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,60.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,60.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,60.0,L2 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,60.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.78
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,50.0,N Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.9
