Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.15
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,40.0,N Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.0
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,15.04
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,17.61
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,20.22
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,45.2
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,74.3
315393,Kinnerton Way,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,86.1
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,60.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,60.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,60.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,60.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.41
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.04
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,50.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,40.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.93
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,9.09
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,18.68
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,12.78
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,42.5
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
315393,Kinnerton Way,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.8
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,60.0,L1 Active Power,kW,3.89
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,60.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,60.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,60.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,60.0,L1 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.48
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,50.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.4
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.8
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,40.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.9
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.52
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,10.23
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,20.56
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,20.13
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,39.1
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,86.3
315393,Kinnerton Way,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,60.0,L2 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,60.0,L1 Active Power,kW,4.69
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,60.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,60.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,60.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,60.0,L1 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.17
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.58
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,50.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.62
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.88
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,40.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.41
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,12.6
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,20.59
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,18.63
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,41.4
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,87.9
315393,Kinnerton Way,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,78.7
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,60.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,60.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,60.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,60.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.41
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.97
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,50.0,N Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.66
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.1
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,40.0,N Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,12.79
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,18.42
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,21.44
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
315393,Kinnerton Way,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,91.6
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,60.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,60.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,60.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.19
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,50.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.68
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.08
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,40.0,N Current (RMS),A,35.9
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,61.2
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.13
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,10.66
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,18.09
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,21.12
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,76.8
315393,Kinnerton Way,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,93.1
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,60.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,60.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.36
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,50.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.94
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.84
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,40.0,N Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.9
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,30.9
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,11.17
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,22.27
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,12.37
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,63.1
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
315393,Kinnerton Way,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,60.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,60.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,60.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,60.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,50.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.57
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.66
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,40.0,N Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.8
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
