Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,8.25
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,16.26
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,16.73
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
315393,Kinnerton Way,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,60.0,L3 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,60.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,60.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,60.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,60.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,50.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.02
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.38
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,40.0,N Current (RMS),A,32.1
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,56.1
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,9.32
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,18.38
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,20.39
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,44.3
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,78.1
315393,Kinnerton Way,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,60.0,L3 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,60.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,60.0,L3 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,60.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,60.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.42
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,50.0,N Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.89
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.74
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,40.0,N Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.0
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.89
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,14.19
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,20.39
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,18.95
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
315393,Kinnerton Way,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,80.3
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,60.0,L3 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,60.0,L1 Active Power,kW,4.83
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,60.0,N Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,60.0,L3 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,60.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,60.0,L1 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.8
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.03
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,50.0,N Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,44.3
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.64
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,40.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.93
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,13.88
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,25.15
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,19.11
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,44.1
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
315393,Kinnerton Way,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,60.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,60.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,60.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,60.0,L1 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.2
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.49
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,50.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.94
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.87
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,40.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,9.99
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,18.91
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,15.37
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,79.9
315393,Kinnerton Way,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.7
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,60.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,60.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,60.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,60.0,L1 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.24
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,50.0,N Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.27
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.92
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,40.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.64
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.15
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,10.65
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,21.37
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,16.34
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,42.4
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,48.1
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,90.2
315393,Kinnerton Way,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,60.0,L1 Active Power,kW,6.15
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,60.0,N Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,60.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,60.0,L1 Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.12
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,50.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.31
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,40.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,11.41
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,17.2
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,17.63
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,34.4
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,73.0
315393,Kinnerton Way,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.39
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,60.0,L2 Active Power,kW,8.49
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,60.0,L1 Active Power,kW,6.37
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,60.0,N Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,60.0,L2 Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,60.0,L1 Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.26
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,50.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.59
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.83
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,40.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.63
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.3
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,16.81
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,29.1
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,18.68
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,60.3
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,123.2
315393,Kinnerton Way,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.46
