Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,60.0,L1 Active Power,kW,7.86
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,60.0,N Current (RMS),A,29.5
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,60.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,60.0,L1 Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.85
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,50.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.85
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.4
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,40.0,N Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.88
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,9.82
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,20.63
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,23.69
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,39.5
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
315393,Kinnerton Way,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,60.0,L1 Active Power,kW,6.11
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,60.0,N Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,60.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,60.0,L1 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,50.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.43
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.97
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,40.0,N Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.3
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.24
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,9.65
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,15.38
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,25.78
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,47.0
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,65.7
315393,Kinnerton Way,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,108.4
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,60.0,L1 Active Power,kW,5.6
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,60.0,N Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,60.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,60.0,L1 Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.02
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,50.0,N Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.7
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.81
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,40.0,N Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.1
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.13
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,48.6
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.1
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,16.25
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,18.88
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,21.84
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,43.0
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
315393,Kinnerton Way,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,92.1
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,60.0,L1 Active Power,kW,6.98
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,60.0,N Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,60.0,L1 Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.12
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,50.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.5
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.12
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,40.0,N Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.9
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.85
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,49.5
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,15.86
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,19.49
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,20.17
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,38.9
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,84.7
315393,Kinnerton Way,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,60.0,L3 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,60.0,L2 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,60.0,L1 Active Power,kW,8.35
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,60.0,N Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,60.0,L3 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,60.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,60.0,L1 Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,50.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.6
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.01
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,40.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.37
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,10.54
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,21.03
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,22.91
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
315393,Kinnerton Way,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,60.0,L3 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,60.0,L1 Active Power,kW,4.58
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,60.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,60.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,60.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,60.0,L1 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,50.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.61
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.64
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,40.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,11.75
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,15.54
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,19.9
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,33.1
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
315393,Kinnerton Way,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,85.1
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,60.0,L3 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,60.0,L1 Active Power,kW,4.86
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,60.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,60.0,L3 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,60.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,60.0,L1 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,50.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.13
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.97
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,40.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,10.11
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,18.29
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,20.43
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
315393,Kinnerton Way,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,60.0,L2 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,60.0,L1 Active Power,kW,5.07
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,60.0,N Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,60.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,60.0,L1 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.85
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,50.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.15
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,40.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
