Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.81
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,30.2
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,9.74
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,16.28
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,20.0
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,71.4
315393,Kinnerton Way,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,60.0,L2 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,60.0,L1 Active Power,kW,5.88
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,60.0,N Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,60.0,L2 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,60.0,L1 Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.43
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.05
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,50.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,40.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.81
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.99
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,34.7
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,17.59
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,17.21
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,16.69
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,48.5
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,78.7
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
315393,Kinnerton Way,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,60.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,60.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,60.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,60.0,L1 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.71
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,50.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,40.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.53
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.4
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,15.57
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,13.64
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,16.5
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,39.1
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
315393,Kinnerton Way,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,60.0,L1 Active Power,kW,4.07
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,60.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,60.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,60.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,60.0,L1 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.75
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,50.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.5
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.49
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,40.0,N Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.51
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (RMS),A,34.5
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.7
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,17.82
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,17.6
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,16.26
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,45.8
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,79.3
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
315393,Kinnerton Way,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,69.4
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,60.0,L2 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,60.0,L1 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,60.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,60.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,60.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,50.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.3
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.65
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,40.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.65
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (RMS),A,31.2
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.1
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,14.43
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,13.88
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,14.04
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,41.3
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
315393,Kinnerton Way,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,60.0,L2 Active Power,kW,4.1
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,60.0,L1 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,60.0,N Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,60.0,L2 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,60.0,L1 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,50.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,40.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.15
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.5
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,30.2
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,13.84
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,12.31
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,13.59
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,39.4
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
315393,Kinnerton Way,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,60.0,L1 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,60.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,60.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,60.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,60.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,50.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.52
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,40.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.81
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.22
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,11.26
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,11.76
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,12.86
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,40.7
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
315393,Kinnerton Way,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.36
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.96
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,60.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,60.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,60.0,L1 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,50.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,40.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.78
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
