Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,8.48
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,12.22
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,15.61
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
315393,Kinnerton Way,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,60.0,L2 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,60.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,60.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,60.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,50.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,40.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.45
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,9.23
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,10.51
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,13.78
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
315393,Kinnerton Way,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,58.9
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,60.0,L1 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,60.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,60.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,60.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.2
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,50.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.48
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,40.0,N Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,8.73
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,12.36
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,14.71
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
315393,Kinnerton Way,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,63.3
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,60.0,L2 Active Power,kW,5.12
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,60.0,L1 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,60.0,N Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,60.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,60.0,L2 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,60.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,50.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.05
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,40.0,N Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.64
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,7.33
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,11.03
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,18.2
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,38.5
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,34.4
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
315393,Kinnerton Way,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,60.0,L2 Active Power,kW,4.85
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,60.0,L1 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,60.0,N Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,60.0,L2 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,60.0,L1 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,50.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.97
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,40.0,N Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,5.83
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,10.92
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,15.62
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
315393,Kinnerton Way,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,60.0,L2 Active Power,kW,3.74
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,60.0,L1 Active Power,kW,4.79
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,60.0,N Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,60.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,60.0,L1 Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,50.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,40.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.45
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,5.93
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,10.54
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,12.6
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,45.7
315393,Kinnerton Way,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,60.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,60.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,60.0,L1 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,50.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,40.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,5.27
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,10.35
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,12.0
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,25.9
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
315393,Kinnerton Way,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,60.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,60.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,60.0,L1 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.44
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,50.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,40.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,5.32
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,9.87
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,14.29
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,43.9
315393,Kinnerton Way,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,61.3
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.34
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,60.0,L1 Active Power,kW,4.23
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,60.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,60.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,60.0,L1 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.3
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,50.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
