Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.56
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,40.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.63
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,3.42
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,11.16
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,12.82
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,49.3
315393,Kinnerton Way,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,54.6
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,60.0,L1 Active Power,kW,3.7
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,60.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,60.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,60.0,L1 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.27
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,50.0,N Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.18
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,40.0,N Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.2
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,5.2
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,19.86
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,11.73
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,56.1
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,90.4
315393,Kinnerton Way,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,60.0,L2 Active Power,kW,4.41
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,60.0,L1 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,60.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,60.0,L2 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,60.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.94
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,50.0,N Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.87
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,40.0,N Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,6.51
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,20.61
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,11.25
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,61.4
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,91.6
315393,Kinnerton Way,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,60.0,L1 Active Power,kW,4.27
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,60.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,60.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,60.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,60.0,L1 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,50.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.99
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,40.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.71
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,6.54
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,12.15
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,12.26
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,35.6
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,35.1
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
315393,Kinnerton Way,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,60.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,60.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,60.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.95
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,50.0,N Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.81
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.41
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,40.0,N Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,7.7
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,16.36
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,10.89
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,71.6
315393,Kinnerton Way,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,46.8
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.66
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,60.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,60.0,L1 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,50.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.59
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.03
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,40.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.89
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.97
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,6.75
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,12.53
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,12.17
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,33.7
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
315393,Kinnerton Way,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,60.0,L1 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,60.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,60.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,60.0,L1 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,50.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,40.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.23
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.94
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,4.94
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,12.37
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,10.41
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,53.9
315393,Kinnerton Way,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,60.0,L1 Active Power,kW,3.55
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,60.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,60.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,60.0,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,50.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,40.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.09
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.03
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
