Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,29.7
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,8.27
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,14.84
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,10.38
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
315393,Kinnerton Way,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,60.0,L1 Active Power,kW,3.57
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,60.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,60.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,60.0,L1 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.7
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,50.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,40.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.49
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.73
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,29.6
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,7.73
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,14.54
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,12.22
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
315393,Kinnerton Way,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,60.0,L2 Active Power,kW,7.41
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,60.0,L1 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,60.0,N Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,60.0,L2 Current (RMS),A,37.3
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,60.0,L1 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,50.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,40.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.81
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.39
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,7.41
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,20.97
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,12.01
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,48.2
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,89.8
315393,Kinnerton Way,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,52.3
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,60.0,L2 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.83
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,60.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,60.0,L2 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,60.0,L1 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.1
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,50.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.74
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,40.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.69
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,12.61
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,19.65
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,11.9
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,49.4
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,84.0
315393,Kinnerton Way,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,51.4
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,60.0,L2 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,60.0,L1 Active Power,kW,6.25
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,60.0,N Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,60.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,60.0,L1 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.53
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,50.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.62
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,40.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.69
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.53
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.79
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,13.13
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,15.94
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,16.91
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
315393,Kinnerton Way,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,60.0,L3 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,60.0,L1 Active Power,kW,10.29
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,60.0,N Current (RMS),A,45.6
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,60.0,L3 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,60.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,60.0,L1 Current (RMS),A,48.7
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.96
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,50.0,N Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.76
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,40.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.55
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.4
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,14.09
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,18.43
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,24.05
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,49.3
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,80.1
315393,Kinnerton Way,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,105.6
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,60.0,L1 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,60.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,60.0,L3 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,60.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,60.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.16
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,50.0,N Current (RMS),A,37.7
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,48.8
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.09
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.03
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,40.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,12.3
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,22.2
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,16.44
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,45.3
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,57.0
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,95.1
315393,Kinnerton Way,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,70.1
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,60.0,L1 Active Power,kW,3.9
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,60.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,60.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,60.0,L1 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.3
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.69
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,50.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.03
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.78
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,40.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,6.99
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,18.15
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,19.52
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,41.4
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
315393,Kinnerton Way,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,83.3
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
