Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,60.0,L1 Active Power,kW,4.03
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,60.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,60.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,60.0,L1 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.75
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,50.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.74
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,40.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,9.43
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,12.71
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,16.05
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
315393,Kinnerton Way,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,60.0,L1 Active Power,kW,4.42
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,60.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,60.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,60.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,60.0,L1 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.42
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,50.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,40.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.89
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,29.2
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,10.61
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,11.24
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,13.9
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,50.3
315393,Kinnerton Way,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,60.0,L1 Active Power,kW,5.24
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,60.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,60.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,60.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,60.0,L1 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,50.0,N Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,40.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.7
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,7.44
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,10.3
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,13.23
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,36.8
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
315393,Kinnerton Way,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,56.5
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,60.0,L2 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,60.0,L1 Active Power,kW,4.52
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,60.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,60.0,L2 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,60.0,L1 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,50.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.29
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,40.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.74
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.01
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,10.21
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,15.55
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,34.8
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
315393,Kinnerton Way,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,60.0,L3 Active Power,kW,4.06
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,60.0,L1 Active Power,kW,5.38
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,60.0,N Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,60.0,L3 Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,60.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,60.0,L1 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,50.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.03
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,40.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,9.82
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,14.98
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,15.34
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,36.4
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,51.5
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
315393,Kinnerton Way,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,60.0,L3 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,60.0,L1 Active Power,kW,5.97
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,60.0,N Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,60.0,L3 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,60.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,60.0,L1 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,50.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.89
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.07
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,40.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,10.56
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,12.95
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,12.22
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,50.9
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
315393,Kinnerton Way,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,60.0,L1 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,60.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,60.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,60.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,60.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,50.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.7
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,40.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.37
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,7.04
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,9.3
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,11.05
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
315393,Kinnerton Way,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,60.0,L1 Active Power,kW,4.1
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,60.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,60.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,60.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,60.0,L1 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,50.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.82
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,40.0,N Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.1
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
