Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,4.16
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,16.26
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,12.71
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,42.6
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
315393,Kinnerton Way,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,54.6
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,60.0,L1 Active Power,kW,5.18
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,60.0,N Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,60.0,L1 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,50.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.89
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.76
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,40.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.77
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,8.59
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,13.44
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,16.8
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,34.5
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
315393,Kinnerton Way,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,73.9
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,60.0,L1 Active Power,kW,5.41
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,60.0,N Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,60.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,60.0,L1 Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,50.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.62
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.39
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,40.0,N Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.3
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,5.67
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,15.1
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,19.26
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,42.7
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
315393,Kinnerton Way,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,60.0,L1 Active Power,kW,4.66
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,60.0,N Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,60.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,60.0,L1 Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,50.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.79
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.69
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,40.0,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,28.7
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,7.36
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,10.12
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,14.57
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,42.4
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
315393,Kinnerton Way,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,60.0,L1 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,60.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,60.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,60.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,50.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.66
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,40.0,N Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,32.8
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,11.19
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,7.42
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,14.88
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,32.3
315393,Kinnerton Way,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,60.0,L2 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,60.0,L1 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,60.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,60.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,60.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,50.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,40.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,8.78
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,11.75
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,39.4
315393,Kinnerton Way,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,60.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,60.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,50.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,40.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,4.24
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,8.23
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,10.14
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,35.6
315393,Kinnerton Way,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,60.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,60.0,L1 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.27
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,50.0,N Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,36.8
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,40.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
