Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,8.26
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,23.35
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,58.9
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,99.4
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,60.0,L1 Active Power,kW,5.6
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,60.0,N Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,60.0,L1 Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,50.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,40.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,4.61
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,9.83
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,19.21
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,43.3
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
315393,Kinnerton Way,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,82.4
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,60.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,60.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,50.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.08
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,40.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,9.72
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,14.79
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,50.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.75
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.11
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,40.0,N Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,4.66
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,16.01
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,14.79
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
315393,Kinnerton Way,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,60.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,60.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,60.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,50.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.06
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.26
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,40.0,N Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.4
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,6.2
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,11.44
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,16.66
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
315393,Kinnerton Way,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,60.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,60.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,50.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,8.15
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,8.2
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,7.81
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,36.8
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,35.6
315393,Kinnerton Way,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,60.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,60.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,50.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.16
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.1
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,40.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.45
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,8.06
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,13.22
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,12.4
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
315393,Kinnerton Way,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,50.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.28
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,8.28
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,9.59
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,8.73
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,35.1
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,37.9
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,41.8
315393,Kinnerton Way,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,60.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,50.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
