Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.3
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,40.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,5.38
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,12.86
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,10.89
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
315393,Kinnerton Way,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,47.6
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,60.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,50.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,40.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,6.14
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,6.82
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,11.53
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,60.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,60.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,50.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.07
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,40.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,10.86
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,5.9
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,14.88
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,43.7
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,60.0,L1 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,60.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,60.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.23
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,50.0,N Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,42.9
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.8
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,40.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.32
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.31
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,11.55
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,11.07
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,25.98
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,55.0
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,51.1
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
315393,Kinnerton Way,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,110.3
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.62
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,50.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,40.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.52
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,8.48
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,8.39
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,13.31
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
315393,Kinnerton Way,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.59
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,50.0,N Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,40.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,4.46
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,8.56
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,10.17
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,50.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,40.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,3.82
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,11.2
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,6.75
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
315393,Kinnerton Way,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,50.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.61
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,40.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
