Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,5.4
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,7.93
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,5.33
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.15
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,50.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.96
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,40.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,5.75
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,10.25
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,7.78
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
315393,Kinnerton Way,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,60.0,L1 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,60.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,60.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,50.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,40.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,28.7
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,5.14
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,6.14
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,7.62
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,28.1
315393,Kinnerton Way,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,35.1
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,60.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,60.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,50.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,40.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,4.49
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,8.68
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,6.11
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
315393,Kinnerton Way,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,50.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,40.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,6.92
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,7.16
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,6.93
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,32.1
315393,Kinnerton Way,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,30.9
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,50.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,40.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,5.72
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,8.16
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,5.9
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
315393,Kinnerton Way,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,60.0,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,50.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,40.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,4.96
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,9.36
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,7.87
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,42.6
315393,Kinnerton Way,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,35.5
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,60.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,60.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.92
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,50.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,40.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,8.38
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,7.6
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,37.7
315393,Kinnerton Way,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,33.8
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.28
