Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,60.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,60.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,50.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,40.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,4.17
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,6.7
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,4.38
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.2
315393,Kinnerton Way,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,50.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,40.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,5.0
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,7.71
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,8.37
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,50.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,40.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,4.93
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,7.35
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,7.01
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,50.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.24
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,40.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,5.39
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,10.95
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,5.0
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,33.1
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
315393,Kinnerton Way,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,50.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,40.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,5.0
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,7.57
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,5.15
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,60.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,50.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,40.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,4.06
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,8.81
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,7.02
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,38.7
315393,Kinnerton Way,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,50.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,30.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,29.2
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,4.14
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,7.53
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,9.21
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.41
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,50.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,40.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
