Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,30.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,29.2
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,5.15
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,8.49
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,5.17
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
315393,Kinnerton Way,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.41
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.99
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,50.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.42
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,40.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,4.06
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,13.34
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,6.98
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,32.2
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
315393,Kinnerton Way,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.15
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.4
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,50.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,40.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,4.95
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,11.09
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,7.49
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
315393,Kinnerton Way,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.22
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,50.0,N Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,42.8
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,40.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,4.14
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,9.66
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,14.43
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,44.3
315393,Kinnerton Way,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,50.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.47
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,40.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,4.39
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,14.23
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,8.63
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
315393,Kinnerton Way,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,39.5
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,50.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,40.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,4.49
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,12.52
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,5.34
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,36.9
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
315393,Kinnerton Way,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,60.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.02
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,50.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.77
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,40.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,4.39
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,13.49
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,9.12
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
315393,Kinnerton Way,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,39.5
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.42
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.31
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,50.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
