Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,6.2
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,14.51
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,8.91
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,61.3
315393,Kinnerton Way,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.41
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.31
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,50.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.76
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,40.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,4.22
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,13.3
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,14.82
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
315393,Kinnerton Way,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.41
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,50.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.89
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.43
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,40.0,N Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,5.22
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,19.25
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,11.85
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,80.6
315393,Kinnerton Way,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.41
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.62
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,50.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.74
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.64
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.5
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,29.6
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,4.84
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,19.61
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,10.64
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,41.2
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
315393,Kinnerton Way,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,45.1
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,60.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.9
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,50.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.2
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.18
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,40.0,N Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.5
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,29.6
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,4.17
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,20.74
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,13.03
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,44.4
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,86.1
315393,Kinnerton Way,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,60.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.93
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,50.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.63
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.42
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,40.0,N Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.3
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,29.7
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,4.67
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,22.75
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,13.03
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,49.1
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
315393,Kinnerton Way,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,50.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.02
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.05
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,40.0,N Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,58.2
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,50.3
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,29.7
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,7.75
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,22.55
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,18.11
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,32.2
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
315393,Kinnerton Way,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,50.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.95
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.13
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,40.0,N Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,61.9
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.5
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,30.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,10.12
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,25.09
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,18.14
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
315393,Kinnerton Way,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,60.0,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.17
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,50.0,N Current (RMS),A,32.1
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.8
