Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.17
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.54
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,40.0,N Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,58.9
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.9
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,30.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,5.07
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,24.54
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,18.1
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,25.9
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,102.1
315393,Kinnerton Way,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.95
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,50.0,N Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.55
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.85
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,40.0,N Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,30.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,4.45
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,19.94
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,10.21
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,41.2
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
315393,Kinnerton Way,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,43.6
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.75
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,50.0,N Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.46
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.77
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,40.0,N Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,30.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,4.77
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,17.54
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,12.35
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
315393,Kinnerton Way,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,52.7
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.66
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,50.0,N Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.95
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,40.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,7.21
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,15.31
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,13.94
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
315393,Kinnerton Way,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.17
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,50.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.03
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.34
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,40.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,8.54
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,9.96
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,9.93
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,32.6
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,43.1
315393,Kinnerton Way,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,50.0,N Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.97
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.13
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,40.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,30.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.55
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,11.74
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,9.29
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,8.99
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,49.7
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,53.3
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,38.3
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,50.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,40.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,8.56
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,8.55
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,7.16
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,60.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.22
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,50.0,N Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,40.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.9
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,33.8
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
