Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,28.7
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,10.2
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,11.99
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,10.15
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,43.1
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,48.4
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
315393,Kinnerton Way,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,60.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.39
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,50.0,N Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,40.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.69
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,10.98
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,12.19
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,10.03
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,44.5
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
315393,Kinnerton Way,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,60.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.87
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,50.0,N Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,40.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,5.48
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,14.62
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,7.97
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
315393,Kinnerton Way,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.22
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,50.0,N Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,34.8
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,40.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,5.17
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,17.27
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,6.35
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,50.6
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,72.9
315393,Kinnerton Way,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,29.5
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.29
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,50.0,N Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,40.0
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,40.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,5.43
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,18.3
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,5.39
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,57.3
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
315393,Kinnerton Way,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.24
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,50.0,N Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.26
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,40.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,7.91
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,17.44
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,5.69
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,54.5
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,38.1
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
315393,Kinnerton Way,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,60.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,60.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.71
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,50.0,N Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.55
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,40.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,29.2
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,5.34
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,17.65
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,5.29
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,53.6
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,28.1
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
315393,Kinnerton Way,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,60.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,60.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.8
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,50.0,N Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,40.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,6.21
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,17.3
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,5.42
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,54.4
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,73.3
315393,Kinnerton Way,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.16
