Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.92
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,50.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,40.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,30.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,7.48
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,11.37
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,7.0
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,39.1
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
315393,Kinnerton Way,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,60.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,60.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,60.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,50.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,40.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,30.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.27
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,12.25
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,11.62
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,6.71
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,58.5
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,50.7
315393,Kinnerton Way,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,60.0,L3 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,60.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,60.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,60.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.09
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,50.0,N Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,40.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,8.38
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,13.67
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,6.81
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,48.0
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
315393,Kinnerton Way,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,60.0,L3 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,60.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,60.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,60.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,50.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,40.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,29.6
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,9.68
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,11.36
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,8.45
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,39.9
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,44.8
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
315393,Kinnerton Way,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,60.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,60.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,60.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.24
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,50.0,N Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,40.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.22
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,29.6
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,10.43
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,14.6
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,7.46
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,49.6
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,62.9
315393,Kinnerton Way,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,60.0,L3 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,60.0,L1 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,60.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,60.0,L3 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,60.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,60.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.69
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,50.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,40.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,29.7
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,11.78
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,11.71
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,7.53
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,51.0
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
315393,Kinnerton Way,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,60.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,60.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,60.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,60.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,50.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,40.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,9.79
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,12.93
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,10.21
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,40.9
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
315393,Kinnerton Way,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,60.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,60.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,60.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,60.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,50.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,40.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
