Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,7.96
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,12.11
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,7.11
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,42.9
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
315393,Kinnerton Way,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,32.3
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,60.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,60.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,60.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,50.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.89
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,40.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.24
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,12.6
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,11.58
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,6.85
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,54.4
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,50.6
315393,Kinnerton Way,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,60.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,60.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,60.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.53
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,50.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.32
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,40.0,N Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.1
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.83
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,17.07
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,14.59
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,7.36
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,72.4
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,75.9
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
315393,Kinnerton Way,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,60.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,60.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,60.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,60.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,50.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.09
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,40.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.65
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,9.9
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,14.04
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,8.42
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,45.1
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
315393,Kinnerton Way,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,60.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,60.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,60.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,50.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.98
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,40.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.54
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.89
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,9.91
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,20.6
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,18.6
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
315393,Kinnerton Way,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,60.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,60.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,60.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.19
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,50.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,40.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.22
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.54
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.02
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.17
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,9.02
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,20.65
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,16.0
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,39.7
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
315393,Kinnerton Way,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,60.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,60.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,60.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.9
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,50.0,N Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,40.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,30.2
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,9.44
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,17.72
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,11.21
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,47.2
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
315393,Kinnerton Way,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,60.0,L3 Active Power,kW,4.52
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,60.0,N Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,60.0,L3 Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,60.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,60.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.83
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,50.0,N Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,40.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
