Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,13.51
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,17.63
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,10.36
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,62.8
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
315393,Kinnerton Way,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,44.7
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,60.0,L3 Active Power,kW,9.84
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,60.0,N Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,60.0,L3 Current (RMS),A,40.9
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,60.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,60.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,50.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,40.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,20.95
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,13.21
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,7.54
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,84.0
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
315393,Kinnerton Way,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,60.0,L3 Active Power,kW,4.59
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,60.0,N Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,60.0,L3 Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,60.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,60.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.87
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,50.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.84
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,40.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,30.4
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,13.76
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,18.31
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,6.83
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,62.1
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,64.7
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
315393,Kinnerton Way,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,60.0,L1 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,60.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,60.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,60.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,50.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.32
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,40.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,30.4
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,5.97
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,17.65
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,8.7
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,46.2
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
315393,Kinnerton Way,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,60.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,60.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,60.0,L1 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.36
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,50.0,N Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,40.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,30.4
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,10.12
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,20.24
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,10.8
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,53.2
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,48.5
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,85.5
315393,Kinnerton Way,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,47.9
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,60.0,L1 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,60.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,60.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,60.0,L1 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.63
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,50.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.77
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,40.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.68
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.93
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,30.5
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,10.02
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,23.36
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,15.04
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,50.4
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,98.9
315393,Kinnerton Way,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,60.0,L2 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,60.0,L1 Active Power,kW,3.8
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,60.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,60.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,60.0,L1 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,50.0,N Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,40.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.46
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,30.5
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,10.4
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,15.61
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,12.68
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,48.0
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,68.9
315393,Kinnerton Way,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,55.4
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,60.0,L2 Active Power,kW,3.73
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,60.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,60.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,60.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.52
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,50.0,N Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,40.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.15
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.62
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,30.5
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,12.26
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,13.28
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,12.99
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,47.4
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
315393,Kinnerton Way,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,60.0,L2 Active Power,kW,4.02
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,60.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,60.0,L2 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,50.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
