Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,40.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,30.6
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,7.65
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,14.04
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,10.61
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
315393,Kinnerton Way,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,47.4
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,60.0,L2 Active Power,kW,4.35
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,60.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,60.0,L2 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,60.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,50.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,40.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,30.6
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,6.4
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,15.97
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,10.18
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
315393,Kinnerton Way,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,44.2
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,60.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,60.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,50.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,30.6
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,7.7
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,11.69
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,9.52
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,36.5
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,52.1
315393,Kinnerton Way,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,60.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,60.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.31
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,50.0,N Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,40.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,30.6
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,6.12
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,16.59
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,12.87
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
315393,Kinnerton Way,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,60.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,60.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,60.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,50.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,40.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,30.7
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,8.32
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,10.2
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,15.3
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
315393,Kinnerton Way,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,65.1
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,60.0,L2 Active Power,kW,10.08
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,60.0,N Current (RMS),A,44.0
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,60.0,L2 Current (RMS),A,44.4
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,60.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,50.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,40.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.55
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,30.7
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,11.99
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,16.9
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,10.71
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,52.7
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,57.7
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
315393,Kinnerton Way,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,46.1
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,60.0,L2 Active Power,kW,12.3
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,60.0,N Current (RMS),A,50.9
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,60.0,L2 Current (RMS),A,51.3
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,60.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,50.0,N Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.53
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,40.0,N Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.7
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.6
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.19
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,30.7
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,15.06
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,18.82
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,11.91
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,57.6
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
315393,Kinnerton Way,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,60.0,L2 Active Power,kW,8.5
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,60.0,L1 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,60.0,N Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,60.0,L2 Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,60.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,50.0,N Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.84
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,40.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
