Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,30.7
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,11.4
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,14.12
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,10.86
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,56.4
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
315393,Kinnerton Way,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,46.5
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,60.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,60.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,60.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,50.0,N Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.77
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.77
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,40.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.87
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,30.7
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,14.07
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,11.32
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,9.02
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,67.4
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,49.7
315393,Kinnerton Way,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,60.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,60.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,60.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,50.0,N Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.66
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,40.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,30.7
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,9.88
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,14.31
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,9.02
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,59.3
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
315393,Kinnerton Way,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,60.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,60.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,60.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,50.0,N Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.36
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,40.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,30.7
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,6.86
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,15.67
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,11.96
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,39.7
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
315393,Kinnerton Way,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,52.8
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,60.0,L1 Active Power,kW,3.2
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,60.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,60.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,60.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,60.0,L1 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,50.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.22
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,40.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,30.7
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,5.83
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,18.01
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,12.26
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,39.9
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,76.4
315393,Kinnerton Way,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,60.0,L3 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,60.0,L2 Active Power,kW,3.68
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,60.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,60.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,60.0,L2 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,60.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.75
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,50.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.35
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,40.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,8.75
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,13.85
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,11.16
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,41.3
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
315393,Kinnerton Way,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,60.0,L3 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,60.0,L1 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,60.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,60.0,L3 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,60.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,60.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.99
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,50.0,N Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.14
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.94
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,36.0
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,15.03
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,10.64
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,9.21
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,52.8
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
315393,Kinnerton Way,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,60.0,L2 Active Power,kW,3.42
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,60.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,60.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,60.0,L2 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,60.0,L1 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.66
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,50.0,N Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,40.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,36.1
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,12.8
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,11.96
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,9.54
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,44.4
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,56.8
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
315393,Kinnerton Way,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,60.0,N Current (RMS),A,8.7
