Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,60.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,60.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,60.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.77
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,50.0,N Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.18
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,40.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.71
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.61
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,32.2
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,11.55
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,10.83
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,9.55
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,42.8
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,48.9
315393,Kinnerton Way,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.46
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,50.0,N Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,36.0
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.27
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,40.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.32
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,35.5
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,10.14
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,12.19
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,10.48
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
315393,Kinnerton Way,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,60.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,60.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.46
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,50.0,N Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.26
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,40.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.5
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,8.74
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,10.35
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,12.4
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,45.1
315393,Kinnerton Way,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,60.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,60.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.76
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,50.0,N Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,40.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.52
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,4.45
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,8.17
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,11.13
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,29.5
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,39.1
315393,Kinnerton Way,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,47.9
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,60.0,L1 Active Power,kW,4.53
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,60.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,60.0,L1 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.31
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,50.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,40.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.09
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,10.6
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,31.9
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,60.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,60.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,60.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.41
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.62
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,50.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,40.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.41
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,3.57
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,10.82
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,35.5
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,46.1
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,60.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,60.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,60.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,50.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,40.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.09
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,5.73
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,11.21
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,60.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,60.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,50.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,40.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
