Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,10.12
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,10.39
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
315393,Kinnerton Way,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,60.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,60.0,L1 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,50.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,40.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,4.4
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,7.24
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,8.22
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,36.1
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.68
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,50.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,40.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.11
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,30.7
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,4.47
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,7.61
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,7.32
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,50.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,40.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.91
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,41.4
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,30.6
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,9.28
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,5.43
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,9.2
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,50.1
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,60.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,60.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,60.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,50.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,40.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.09
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,30.5
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,4.85
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,8.28
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,60.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,60.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,60.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.51
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,50.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,40.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.16
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,46.7
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,30.4
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,5.54
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,4.22
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,10.1
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,44.6
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,60.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,60.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.62
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,50.0,N Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.98
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,42.7
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,4.97
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,4.79
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,8.24
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,42.6
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,60.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,60.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,50.0,N Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.83
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,40.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.2
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
