Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,10.79
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,41.6
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,60.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,60.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,60.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,50.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.19
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.88
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,30.2
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,4.41
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,11.45
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,34.4
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,49.2
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,60.0,L1 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,60.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,60.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,50.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.78
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,40.0,N Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.33
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,16.25
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,51.9
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,60.0,L1 Active Power,kW,4.67
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,60.0,N Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,60.0,L1 Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.06
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,50.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.71
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,40.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.26
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.47
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,18.75
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,69.0
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,81.7
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,60.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,60.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,50.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.83
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,40.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.54
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.59
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,9.29
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,41.7
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,50.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,40.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.66
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,4.44
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,8.21
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,60.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,50.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,40.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.18
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,9.48
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,60.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,60.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,60.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,50.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.22
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.71
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,29.7
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,5.14
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,11.14
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,48.1
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,60.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.98
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.75
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,50.0,N Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
