Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,40.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.24
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,29.6
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,7.06
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,9.81
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,60.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,60.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.7
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,50.0,N Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,40.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.23
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,4.66
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,10.27
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,60.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,60.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,60.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.18
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,50.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.45
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,40.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.33
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,10.16
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,37.6
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,60.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.79
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,50.0,N Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,40.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.95
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,29.2
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,5.41
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,6.68
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.23
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,50.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,40.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.78
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,8.12
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,7.01
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,60.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,60.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.25
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,50.0,N Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.14
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,8.28
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,8.7
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,38.7
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,60.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,60.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.95
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,50.0,N Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.27
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.15
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,40.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.5
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,10.31
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,9.84
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,35.6
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
315393,Kinnerton Way,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,43.6
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,60.0,L3 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,60.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,60.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,60.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.45
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,50.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
