Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,5.22
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,10.7
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,8.76
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
315393,Kinnerton Way,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,60.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,60.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,50.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,40.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,28.7
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,8.18
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,8.65
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,37.6
315393,Kinnerton Way,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,60.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,60.0,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.28
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,50.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,40.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,2.8
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,7.43
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,7.25
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,29.5
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
315393,Kinnerton Way,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,50.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.2
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,40.0,N Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.8
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.6
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,4.85
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,14.98
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,6.25
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,41.7
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
315393,Kinnerton Way,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,60.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,60.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,60.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,50.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.44
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,40.0,N Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.9
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,6.11
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,14.83
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,6.33
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,40.1
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
315393,Kinnerton Way,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,60.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,50.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.33
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,40.0,N Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,6.02
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,14.44
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,7.29
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,37.5
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,61.8
315393,Kinnerton Way,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,32.3
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,60.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,60.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,50.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.72
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,40.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.32
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,6.99
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,9.72
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,10.01
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,32.2
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,33.7
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
315393,Kinnerton Way,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,44.3
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,50.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,40.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,5.42
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,6.86
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,14.58
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,32.3
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,30.9
315393,Kinnerton Way,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,60.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.5
