Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.08
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,50.0,N Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,40.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,4.86
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,7.36
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,12.83
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,60.0,L2 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,60.0,N Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,60.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,60.0,L2 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,50.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.64
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,7.12
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,9.39
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,10.41
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,43.9
315393,Kinnerton Way,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,60.0,L3 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,60.0,L2 Active Power,kW,10.24
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,60.0,L1 Active Power,kW,4.65
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,60.0,N Current (RMS),A,36.8
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,60.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,60.0,L2 Current (RMS),A,43.0
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,60.0,L1 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,50.0,N Current (RMS),A,36.5
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.28
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,40.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,5.33
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,17.05
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,12.46
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,37.6
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
315393,Kinnerton Way,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,60.0,L2 Active Power,kW,5.86
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,60.0,N Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,60.0,L2 Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,60.0,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,50.0,N Current (RMS),A,40.4
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.58
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,40.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,4.12
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,14.09
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,9.65
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,46.6
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,63.5
315393,Kinnerton Way,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,60.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,50.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.62
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,40.0,N Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,14.15
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,9.71
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,32.1
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
315393,Kinnerton Way,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,60.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,60.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,50.0,N Current (RMS),A,32.3
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.4
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,40.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,6.02
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,14.68
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,9.49
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,49.8
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,63.2
315393,Kinnerton Way,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,41.1
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,60.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,50.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,40.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,6.09
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,12.13
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,9.18
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,29.4
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,30.9
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
315393,Kinnerton Way,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,39.9
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,50.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.79
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,40.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.43
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
