Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,6.97
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,14.15
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,9.8
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
315393,Kinnerton Way,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,60.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,60.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,50.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.34
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,40.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.19
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,17.58
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,10.43
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,45.0
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
315393,Kinnerton Way,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,60.0,L1 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,60.0,N Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,60.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,60.0,L1 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,50.0,N Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,40.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,4.83
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,13.85
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,10.31
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,40.6
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
315393,Kinnerton Way,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,47.8
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,60.0,L3 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,60.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,60.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,60.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,60.0,L1 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,50.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,40.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,7.04
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,10.56
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,10.15
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,32.6
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
315393,Kinnerton Way,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,60.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,60.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,50.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.5
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,40.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,6.37
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,9.81
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,10.91
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
315393,Kinnerton Way,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,50.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.17
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,40.0,N Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,6.58
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,7.62
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,12.58
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,33.8
315393,Kinnerton Way,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,50.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.17
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,40.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,4.27
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,8.23
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,9.4
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,60.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,50.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.66
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,40.0,N Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,3.96
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,8.64
