Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,12.71
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,60.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,60.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.28
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,50.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.3
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,40.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.2
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,4.85
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,14.26
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,13.56
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,39.5
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
315393,Kinnerton Way,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,57.7
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,60.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.95
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,50.0,N Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.49
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.44
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,40.0,N Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,5.32
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,17.72
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,16.56
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,43.7
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,28.1
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
315393,Kinnerton Way,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,60.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,60.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.02
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.89
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,50.0,N Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.8
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,5.67
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,14.27
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,12.55
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,32.1
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
315393,Kinnerton Way,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,54.2
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,60.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,60.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.97
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,50.0,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.26
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,40.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,5.95
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,16.28
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,14.78
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
315393,Kinnerton Way,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,60.0,L2 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,60.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,60.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,60.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.59
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,50.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.36
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,40.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,8.01
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,13.65
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,14.46
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,37.3
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
315393,Kinnerton Way,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,60.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,60.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.41
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.7
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,50.0,N Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,40.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,7.11
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,11.15
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,14.79
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,31.9
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
315393,Kinnerton Way,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,63.0
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.41
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.43
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,50.0,N Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,42.4
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,40.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,7.19
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,10.09
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,14.83
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,43.8
315393,Kinnerton Way,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,66.4
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,60.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,60.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.86
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,50.0,N Current (RMS),A,41.8
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,52.4
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
