Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,40.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.76
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,7.26
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,8.11
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,18.51
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.86
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,50.0,N Current (RMS),A,43.1
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.17
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,40.0,N Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,51.2
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,17.12
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,7.03
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,12.17
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,84.7
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,73.4
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,31.2
315393,Kinnerton Way,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,52.1
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,60.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,60.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,60.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,60.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,50.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.03
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,40.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,10.84
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,9.05
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,12.17
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,40.6
315393,Kinnerton Way,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,53.1
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,60.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,60.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,50.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,40.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,6.01
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,8.83
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,6.82
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,32.1
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,60.0,L1 Active Power,kW,3.09
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,60.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,60.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.89
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,50.0,N Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,40.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,7.32
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,9.57
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,14.44
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,43.0
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
315393,Kinnerton Way,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,60.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.25
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,50.0,N Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,40.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,6.37
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,9.25
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,17.85
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,49.0
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
315393,Kinnerton Way,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,81.2
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,60.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,60.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,50.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.07
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.82
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,40.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,7.5
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,12.23
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,7.01
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
315393,Kinnerton Way,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,60.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,60.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,60.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,50.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.03
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,40.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
