Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,7.53
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,12.89
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,8.91
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,35.6
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
315393,Kinnerton Way,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.83
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,50.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.01
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,40.0,N Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.0
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,11.99
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,7.75
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,7.87
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,40.9
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.3
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,50.0,N Current (RMS),A,37.4
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,45.7
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,40.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,4.2
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,15.24
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,6.08
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,49.5
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
315393,Kinnerton Way,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,50.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.09
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,40.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,4.2
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,9.19
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,6.44
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,60.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,60.0,N Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,60.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,50.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,40.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,4.47
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,7.01
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,6.77
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,60.0,N Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,50.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,40.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,3.92
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,6.32
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,5.43
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,60.0,N Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,50.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,40.0,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,4.2
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,7.12
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,5.32
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,50.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,40.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,7.23
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,7.31
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,32.6
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
