Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,50.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,40.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,4.29
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,7.76
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,8.8
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,33.7
315393,Kinnerton Way,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.4
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,60.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,60.0,L2 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,50.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.19
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,40.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.8
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,7.85
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,6.96
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,8.2
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,30.9
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,36.8
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,60.0,N Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,50.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,40.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,30.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,7.14
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,5.49
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,29.4
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.9
315393,Kinnerton Way,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,60.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,50.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,40.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,4.33
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,6.73
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,6.03
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,50.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,40.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,30.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,4.53
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,11.05
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,5.53
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
315393,Kinnerton Way,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,50.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,40.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,30.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,3.88
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,8.84
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,8.33
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,60.0,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,50.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.62
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,40.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,30.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,10.35
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,5.78
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
315393,Kinnerton Way,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,60.0,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,50.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.93
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,40.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.42
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
