Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,5.69
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,13.05
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,6.0
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
315393,Kinnerton Way,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,60.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,50.0,N Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.16
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.52
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,40.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,30.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,28.7
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,7.22
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,14.13
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,8.87
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
315393,Kinnerton Way,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,50.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.63
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.09
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,40.0,N Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.3
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,28.7
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,4.02
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,18.74
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,8.56
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,48.2
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,82.4
315393,Kinnerton Way,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,60.0,N Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.41
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,50.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.09
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,40.0,N Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,28.7
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,3.98
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,19.17
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,6.95
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,51.9
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
315393,Kinnerton Way,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.41
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.12
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,50.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.3
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.24
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,40.0,N Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.1
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,4.2
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,19.6
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,10.02
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,43.1
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,81.9
315393,Kinnerton Way,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.9
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,50.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.42
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,40.0,N Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,51.7
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,30.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,7.62
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,23.1
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,8.43
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,57.7
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,97.4
315393,Kinnerton Way,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,36.8
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.68
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,50.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.72
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.77
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,40.0,N Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,53.0
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,7.95
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,25.34
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,10.97
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,57.6
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,36.9
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,105.7
315393,Kinnerton Way,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,47.7
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.3
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.22
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,50.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.66
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.77
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,40.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,48.3
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.9
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,7.85
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,26.79
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,18.62
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,49.4
