Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
315393,Kinnerton Way,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.69
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.7
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,50.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.92
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.54
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,40.0,N Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,49.5
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,48.5
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,7.5
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,26.58
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,18.84
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,48.9
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,110.7
315393,Kinnerton Way,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.38
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.56
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,50.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.4
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.88
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.51
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,40.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.2
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.2
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,6.89
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,23.71
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,20.41
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,37.0
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,98.8
315393,Kinnerton Way,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.93
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.55
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,50.0,N Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.55
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.18
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.42
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,40.0,N Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.4
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,7.16
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,23.06
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,19.64
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,96.7
315393,Kinnerton Way,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,82.1
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.68
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.92
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,50.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.84
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.94
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,40.0,N Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.2
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.0
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,4.79
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,22.72
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,19.61
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,95.1
315393,Kinnerton Way,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.59
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,50.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.67
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.55
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,40.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,4.26
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,17.9
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,13.61
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
315393,Kinnerton Way,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.56
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.51
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,50.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.85
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,40.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,4.39
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,17.67
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,15.66
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
315393,Kinnerton Way,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,60.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.63
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,50.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.22
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,40.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,30.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,7.07
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,12.96
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,13.54
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
315393,Kinnerton Way,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
