Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,4.02
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.2
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,0.2
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
