Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.2
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,0.2
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,4.39
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,25.9
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,14.8
