Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.61
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
