Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.73
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,0.74
