Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.66
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,5.1
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.69
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.41
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.65
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
