Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
