Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
