Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
